Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.7
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.64
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.36
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.28
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.64
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
413443,Tresillian Housing,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.99
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.64
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.67
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.26
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
413443,Tresillian Housing,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.53
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.32
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.95
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.01
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
413443,Tresillian Housing,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.97
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.14
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.83
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
413443,Tresillian Housing,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.93
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.26
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
413443,Tresillian Housing,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.02
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.29
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.33
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.63
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.69
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.22
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
413443,Tresillian Housing,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.39
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.13
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.6
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.47
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.48
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
413443,Tresillian Housing,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.21
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.98
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.83
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.92
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.5
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.17
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
413443,Tresillian Housing,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.72
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.8
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.97
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.7
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.97
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.8
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,123.9
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.9
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.19
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.31
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.2
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.3
413443,Tresillian Housing,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.59
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.88
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.2
