Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.2
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.4
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.78
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,86.8
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.38
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.38
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.48
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
413443,Tresillian Housing,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.89
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.61
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.44
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.1
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.5
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.79
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,43.52
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.43
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.4
413443,Tresillian Housing,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.6
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.32
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.1
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.92
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,124.3
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.75
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,39.24
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.8
413443,Tresillian Housing,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.68
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.5
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.27
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.37
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,108.7
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,122.2
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,35.59
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
413443,Tresillian Housing,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.52
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.46
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.7
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,30.88
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
413443,Tresillian Housing,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.51
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.83
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.14
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
413443,Tresillian Housing,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.01
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.87
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.16
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.35
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
413443,Tresillian Housing,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.27
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.79
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.33
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.62
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
413443,Tresillian Housing,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.83
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.54
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.57
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
413443,Tresillian Housing,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.26
