Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.22
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,33.1
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,22.57
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.81
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.12
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.14
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.17
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.53
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.04
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.57
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.73
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.72
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.15
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.17
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,22.82
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
413443,Tresillian Housing,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.36
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.88
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.22
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
413443,Tresillian Housing,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.89
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.04
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,0.11
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.39
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
413443,Tresillian Housing,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.51
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.13
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.29
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.72
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.21
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.72
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.07
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.38
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.06
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
