Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.88
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.9
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
413443,Tresillian Housing,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.15
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.06
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.1
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.97
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.78
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.95
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.88
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.24
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-1.83
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.73
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.63
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,-2.02
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.95
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.3
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.83
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,-0.57
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.08
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
413443,Tresillian Housing,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.73
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.3
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.48
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.1
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.21
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.54
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.27
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,23.08
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.94
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
413443,Tresillian Housing,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.22
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.22
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.59
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.98
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.29
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.24
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.47
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
413443,Tresillian Housing,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.65
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.65
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
413443,Tresillian Housing,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.98
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.39
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,28.03
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.1
413443,Tresillian Housing,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
