Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.79
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
413443,Tresillian Housing,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.26
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.44
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,24.59
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.69
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.27
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.95
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.58
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.53
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
413443,Tresillian Housing,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.95
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.31
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.1
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.84
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.88
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.87
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.56
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.17
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.27
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
413443,Tresillian Housing,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.69
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.04
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.94
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.36
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
413443,Tresillian Housing,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.85
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.74
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.22
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.09
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.66
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.08
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.58
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
413443,Tresillian Housing,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.15
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.61
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.28
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.32
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
