Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,25.43
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,16.93
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
413443,Tresillian Housing,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.11
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.18
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.95
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.53
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.68
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.74
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.1
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
413443,Tresillian Housing,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.74
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.5
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.39
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.98
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.14
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,35.67
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,18.62
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.2
413443,Tresillian Housing,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.47
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,28.72
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.78
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
413443,Tresillian Housing,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.87
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.1
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.75
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
413443,Tresillian Housing,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.2
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.83
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
413443,Tresillian Housing,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.57
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.31
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.87
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.15
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.47
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,39.54
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
