Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
413443,Tresillian Housing,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.15
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.29
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.63
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.8
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.32
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,33.7
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
413443,Tresillian Housing,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.33
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.27
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.96
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,29.43
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,38.88
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
413443,Tresillian Housing,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.94
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.69
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.6
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.66
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,31.79
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
413443,Tresillian Housing,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.44
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.8
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.37
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.65
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,101.4
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,24.45
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.86
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,40.33
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
413443,Tresillian Housing,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.25
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.12
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,117.3
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.21
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,35.65
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.7
413443,Tresillian Housing,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.43
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.98
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.59
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.8
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.7
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,44.25
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,43.47
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
413443,Tresillian Housing,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.0
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.59
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,34.66
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.08
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,145.3
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,46.3
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,47.09
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
413443,Tresillian Housing,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.28
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.2
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.18
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.7
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.5
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,24.2
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.64
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.27
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
413443,Tresillian Housing,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.14
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.5
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.15
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.48
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,45.28
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,37.6
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.9
413443,Tresillian Housing,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
