Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.08
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.58
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.18
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.5
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.9
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,40.61
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.8
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
413443,Tresillian Housing,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.34
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.85
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.73
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.7
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.59
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.68
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.94
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
413443,Tresillian Housing,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.77
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.22
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.91
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
413443,Tresillian Housing,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.13
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.86
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.33
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,34.17
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
413443,Tresillian Housing,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.49
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.81
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,30.62
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.33
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
413443,Tresillian Housing,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.07
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,22.02
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,28.67
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.64
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,28.03
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
413443,Tresillian Housing,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.53
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.77
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.01
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.65
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.73
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.13
