Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.6
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.64
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.4
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,15.93
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.33
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.6
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.87
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,21.94
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,92.7
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,31.4
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.49
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,30.13
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.87
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.13
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,24.98
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.02
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.33
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.17
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.37
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,31.5
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,19.11
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.36
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.9
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
