Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.3
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,31.6
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.51
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.32
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.68
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,31.7
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,17.37
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
413443,Tresillian Housing,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.8
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.07
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,31.8
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,13.56
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.5
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.36
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.6
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.9
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
