Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,31.9
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.11
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,32.0
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,11.57
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.4
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.7
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,32.1
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,13.55
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,32.2
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,11.14
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.53
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.3
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
