Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,32.3
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.7
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.53
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,32.4
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.48
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.76
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,32.5
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.15
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.87
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.37
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
