Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.52
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.51
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.77
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,13.26
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.28
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.67
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.52
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.96
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.05
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.39
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,36.2
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.91
