Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.27
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.2
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.68
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,15.38
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.94
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.04
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.11
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.71
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.73
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.52
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.07
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.59
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,7.76
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,25.11
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
413443,Tresillian Housing,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.99
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.24
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,21.42
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.82
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.31
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.51
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.15
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.85
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.33
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.28
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
