Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.58
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,36.7
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.41
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.09
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,36.7
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.71
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
413443,Tresillian Housing,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.49
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,36.7
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.16
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
413443,Tresillian Housing,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.0
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.73
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.77
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.63
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.38
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
413443,Tresillian Housing,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.24
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.26
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.57
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.7
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
413443,Tresillian Housing,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.17
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,10.94
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.17
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.25
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
413443,Tresillian Housing,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.16
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.5
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.09
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,16.23
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.49
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
413443,Tresillian Housing,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.8
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.97
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.75
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.98
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.9
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,16.04
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.41
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,25.3
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
413443,Tresillian Housing,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
