Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.02
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.06
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.34
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,23.1
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
413443,Tresillian Housing,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.67
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.84
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.37
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.44
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,41.41
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,27.76
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.6
413443,Tresillian Housing,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.37
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.48
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,18.97
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.38
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
413443,Tresillian Housing,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.36
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.83
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.33
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.55
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.84
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.01
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
413443,Tresillian Housing,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.36
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.03
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.42
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.9
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.1
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.83
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,33.97
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.39
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
413443,Tresillian Housing,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.08
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.08
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.9
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.7
413443,Tresillian Housing,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.24
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.58
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,15.76
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.88
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.25
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
413443,Tresillian Housing,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.59
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.32
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.34
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.2
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,36.2
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.25
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.58
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
413443,Tresillian Housing,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.3
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.77
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.08
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,11.71
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.89
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.2
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
413443,Tresillian Housing,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.6
