Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.36
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.24
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.37
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.31
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
413443,Tresillian Housing,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.69
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.3
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.05
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.07
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.0
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.3
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.11
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
413443,Tresillian Housing,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.69
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.22
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,119.3
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,16.05
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,31.24
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.5
413443,Tresillian Housing,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.76
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.95
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,15.1
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.89
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
413443,Tresillian Housing,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.0
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.76
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,13.89
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
413443,Tresillian Housing,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.26
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.03
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.41
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.16
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
413443,Tresillian Housing,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.35
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.7
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
413443,Tresillian Housing,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.17
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.27
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.67
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.94
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.2
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.69
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.4
413443,Tresillian Housing,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.22
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.89
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.85
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.75
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.21
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.63
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.18
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
413443,Tresillian Housing,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.58
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.89
