Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.9
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.6
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,102.5
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.39
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.18
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.16
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
413443,Tresillian Housing,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.98
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.44
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.43
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.2
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.7
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.29
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.79
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.88
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
413443,Tresillian Housing,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.4
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.39
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.08
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.7
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,111.3
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.05
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.34
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.66
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.03
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
413443,Tresillian Housing,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.22
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.61
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.69
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.49
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.89
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.75
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,40.66
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,30.01
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
413443,Tresillian Housing,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.68
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.39
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.79
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.8
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.8
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.03
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.9
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,39.22
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.2
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
413443,Tresillian Housing,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.85
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.56
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.3
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
413443,Tresillian Housing,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.9
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.19
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.61
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.65
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.3
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.07
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.62
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,37.59
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,30.33
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
413443,Tresillian Housing,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.86
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.98
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.05
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.9
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.3
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.38
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.14
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,18.31
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.05
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.97
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.1
413443,Tresillian Housing,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.91
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.88
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.28
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.43
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.32
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.17
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,39.74
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.2
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
413443,Tresillian Housing,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.35
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
