Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.07
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.89
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
413443,Tresillian Housing,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.19
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.33
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.42
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.87
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
413443,Tresillian Housing,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.65
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.56
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.6
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.53
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
413443,Tresillian Housing,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.83
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.08
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.68
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.04
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.44
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,28.24
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
413443,Tresillian Housing,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.47
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.79
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.24
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.13
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,20.87
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.92
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.84
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.27
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.61
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.53
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.51
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.77
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.64
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.48
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.34
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
413443,Tresillian Housing,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.09
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.65
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.59
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
413443,Tresillian Housing,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.15
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.57
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.54
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
413443,Tresillian Housing,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.34
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
