Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.99
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.16
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.65
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.24
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.28
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.62
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.27
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.2
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.41
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.29
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.44
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.83
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.34
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.47
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.47
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.85
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.42
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.88
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.84
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.2
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.88
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,3.55
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.28
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.01
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.25
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.46
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,22.66
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
413443,Tresillian Housing,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.38
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.64
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.05
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.01
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.8
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.21
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.52
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
413443,Tresillian Housing,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.18
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.02
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.99
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,120.2
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.9
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.88
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.07
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,129.3
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
413443,Tresillian Housing,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.0
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.23
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.7
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.32
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.23
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.46
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,37.45
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,111.8
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
413443,Tresillian Housing,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.57
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.47
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.47
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.5
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.78
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.73
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
