Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
413443,Tresillian Housing,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.26
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.82
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.5
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.56
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.74
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,33.46
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
413443,Tresillian Housing,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.03
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,100.3
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.58
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.08
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.84
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.26
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
413443,Tresillian Housing,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.55
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.86
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.73
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.31
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.69
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.4
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.51
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.74
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.01
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.43
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.71
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
413443,Tresillian Housing,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.59
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.43
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.1
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.1
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.64
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.61
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.19
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,33.77
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.96
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
413443,Tresillian Housing,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.8
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.86
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.85
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.73
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,31.61
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
413443,Tresillian Housing,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.27
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.52
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.28
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.8
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.52
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.54
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
413443,Tresillian Housing,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.55
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.26
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.7
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.91
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.26
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.3
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.51
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.72
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
413443,Tresillian Housing,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.19
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.4
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.24
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.92
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.46
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.71
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
413443,Tresillian Housing,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.17
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.47
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.87
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.96
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.43
