Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.63
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
413443,Tresillian Housing,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.63
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.81
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.09
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.43
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.87
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.4
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.67
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
413443,Tresillian Housing,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.37
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.69
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.43
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.16
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.24
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
413443,Tresillian Housing,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.37
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.66
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.46
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.89
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.9
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.8
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.64
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,30.59
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,26.5
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
413443,Tresillian Housing,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.98
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.96
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.36
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.5
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.56
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.73
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
413443,Tresillian Housing,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.6
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.31
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.52
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,33.17
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.78
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,71.4
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
413443,Tresillian Housing,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.17
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.91
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.32
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.4
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.6
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.94
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.11
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.54
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.7
413443,Tresillian Housing,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.16
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.67
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.71
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.19
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.56
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.79
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.97
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.07
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
413443,Tresillian Housing,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.52
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.26
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.3
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.17
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.32
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.57
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.79
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.67
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,87.3
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.1
413443,Tresillian Housing,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.05
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.61
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.79
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.07
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.3
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.84
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,39.65
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.69
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.7
413443,Tresillian Housing,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
