Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.28
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.0
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.18
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,116.8
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.3
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,41.45
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,33.83
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
413443,Tresillian Housing,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.3
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.36
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.88
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.07
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.5
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.8
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.74
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,33.3
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.55
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,48.28
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.06
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,101.2
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
413443,Tresillian Housing,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.8
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.65
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,37.91
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.94
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,157.4
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.7
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.55
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,33.2
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.2
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,53.15
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,42.07
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
413443,Tresillian Housing,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.83
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.07
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,33.78
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.24
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,140.6
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.2
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.54
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.51
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
413443,Tresillian Housing,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.35
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.4
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.72
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.1
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.75
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,30.68
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,136.4
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,127.5
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.35
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.41
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,48.11
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,41.94
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
413443,Tresillian Housing,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.28
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.26
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.86
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.51
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.55
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.8
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,132.6
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,109.4
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,48.41
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,40.86
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.2
413443,Tresillian Housing,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.13
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.75
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.81
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.27
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,27.37
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.2
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,112.7
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.26
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,48.72
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,35.35
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
413443,Tresillian Housing,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.63
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.99
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.72
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.63
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.1
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.47
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,45.47
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,33.62
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
413443,Tresillian Housing,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.82
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.89
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.32
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.3
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.68
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.51
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,35.19
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.9
413443,Tresillian Housing,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
