Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.05
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,35.55
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.4
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,152.3
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,107.7
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.58
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.8
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,39.12
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.1
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.9
413443,Tresillian Housing,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.48
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,32.6
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.97
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
413443,Tresillian Housing,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.36
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.8
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.38
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.04
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.26
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
413443,Tresillian Housing,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.84
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.09
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.26
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,26.12
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
413443,Tresillian Housing,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.23
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,32.7
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,25.25
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.06
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
413443,Tresillian Housing,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.18
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.95
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.39
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.32
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.79
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,23.28
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
413443,Tresillian Housing,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.73
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.24
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.49
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.45
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,65.1
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.19
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.14
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.76
