Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,32.8
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.54
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.55
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
413443,Tresillian Housing,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.63
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.96
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.85
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
413443,Tresillian Housing,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.42
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.93
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.59
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.31
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,10.0
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.61
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
413443,Tresillian Housing,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.2
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.59
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.84
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.25
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
413443,Tresillian Housing,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.44
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,32.9
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.25
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
413443,Tresillian Housing,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.13
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.26
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.17
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.01
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
413443,Tresillian Housing,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.42
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.91
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,33.0
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.55
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
