Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,33.4
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.3
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.41
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.37
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.6
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.94
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.32
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.0
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,33.5
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.25
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.2
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.46
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,17.49
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.19
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,33.6
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.87
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.25
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,33.7
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.73
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.34
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.27
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.73
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.63
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
