Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.06
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,12.83
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.21
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.63
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.49
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.3
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.1
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.79
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.45
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.45
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.51
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.01
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.08
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.82
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.93
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,15.03
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
