Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.8
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.61
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.7
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.78
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.61
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.98
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,36.7
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.11
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,36.7
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.84
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.23
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
413443,Tresillian Housing,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.39
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,36.8
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.32
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
413443,Tresillian Housing,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.43
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.3
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.26
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,36.8
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,9.1
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.0
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,36.9
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.41
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.36
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,36.9
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.17
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.29
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
