Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.57
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.42
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,55.0
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.05
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.98
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.3
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,9.99
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.77
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.94
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
413443,Tresillian Housing,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.6
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.8
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.05
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
413443,Tresillian Housing,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,37.1
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.26
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.5
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.43
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.55
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.66
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.94
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.1
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.41
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.3
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.93
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.72
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.15
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
413443,Tresillian Housing,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
