Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.12
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,84.3
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.3
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,31.91
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.31
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,11.66
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.07
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.69
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.06
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.18
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.71
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.07
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.3
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.7
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.46
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.56
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.88
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.44
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.63
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.59
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.66
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.28
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
413443,Tresillian Housing,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,19.72
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.64
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.18
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.28
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.37
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.2
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
413443,Tresillian Housing,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.17
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.87
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.26
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,26.31
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
413443,Tresillian Housing,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.66
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.22
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,36.9
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,29.63
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.69
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
413443,Tresillian Housing,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.27
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.03
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,36.9
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.06
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,20.42
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
413443,Tresillian Housing,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.74
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.42
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,36.9
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,14.05
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,26.33
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
413443,Tresillian Housing,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.2
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.67
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
