Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.22
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,36.9
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,27.98
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,17.53
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
413443,Tresillian Housing,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.69
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.72
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.46
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,36.8
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,9.47
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.74
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.75
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.3
413443,Tresillian Housing,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,36.8
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
413443,Tresillian Housing,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.19
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.84
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.09
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.06
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,36.7
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.24
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
413443,Tresillian Housing,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.44
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.54
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.29
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.33
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
413443,Tresillian Housing,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.94
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.26
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.33
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,12.69
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.61
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.14
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
413443,Tresillian Housing,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.91
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.11
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.65
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.56
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.19
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,15.7
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,23.94
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.1
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
413443,Tresillian Housing,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,14.85
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.48
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
413443,Tresillian Housing,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.94
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.97
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.78
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.34
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.92
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
413443,Tresillian Housing,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.8
