Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.04
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,23.47
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.69
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
413443,Tresillian Housing,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.02
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.42
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,14.5
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.77
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.55
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
413443,Tresillian Housing,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.21
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.96
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.43
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
413443,Tresillian Housing,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.48
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.37
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.93
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.27
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.4
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.44
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,13.61
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
413443,Tresillian Housing,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.76
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.3
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,13.73
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.72
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.82
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
413443,Tresillian Housing,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.8
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.53
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.67
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.67
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.54
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,69.3
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.14
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
413443,Tresillian Housing,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.45
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.78
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.27
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.51
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,26.58
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
413443,Tresillian Housing,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.21
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.86
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,33.17
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.1
413443,Tresillian Housing,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.74
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.89
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.52
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.3
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,9.94
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.55
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
413443,Tresillian Housing,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.04
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.83
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.31
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.98
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
