Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.73
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
413443,Tresillian Housing,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.87
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.46
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,27.53
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
413443,Tresillian Housing,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.95
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.25
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.88
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.35
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.15
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.91
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
413443,Tresillian Housing,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.46
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.24
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.86
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.76
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
413443,Tresillian Housing,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.46
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.46
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.15
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.8
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.2
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.34
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.74
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
413443,Tresillian Housing,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.96
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.53
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.18
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.21
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.26
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.12
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.3
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.05
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
413443,Tresillian Housing,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.06
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.82
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.35
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.14
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.74
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.53
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.21
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.08
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.54
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.41
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
413443,Tresillian Housing,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.8
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.17
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.28
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.32
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.89
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,15.9
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
413443,Tresillian Housing,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.2
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.6
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.51
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.13
