Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.34
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.08
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.7
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.53
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
413443,Tresillian Housing,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.37
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.64
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.46
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.25
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.67
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.41
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
413443,Tresillian Housing,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,4.97
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.06
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.37
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,18.09
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.11
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.41
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.8
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.74
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.37
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.82
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
413443,Tresillian Housing,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.45
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.73
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.87
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.4
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.34
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.64
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.31
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.33
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.47
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.89
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.62
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.08
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.79
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.29
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.96
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.99
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.32
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.72
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.1
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.28
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.65
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.72
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.81
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
