Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.13
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.75
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.9
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.69
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.95
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.94
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.58
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.51
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.04
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.69
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.97
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,25.95
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
413443,Tresillian Housing,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.64
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.4
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.75
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.86
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.23
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,4.02
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
413443,Tresillian Housing,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.92
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.98
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.73
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.05
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.3
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,22.64
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.59
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
413443,Tresillian Housing,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.24
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.49
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.82
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.54
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
413443,Tresillian Housing,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.13
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.61
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.05
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-3.15
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.53
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
413443,Tresillian Housing,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.64
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.57
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.35
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,27.18
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.52
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
413443,Tresillian Housing,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.43
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.28
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.53
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.77
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.93
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,12.99
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
413443,Tresillian Housing,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.39
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.81
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.33
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.24
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.67
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
