Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,30.31
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
413443,Tresillian Housing,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.06
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.28
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.15
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.99
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
413443,Tresillian Housing,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.44
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.89
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.62
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.33
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.24
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.86
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
413443,Tresillian Housing,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.92
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.48
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.14
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.5
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.25
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.11
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,-1.43
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,27.82
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.48
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
413443,Tresillian Housing,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.5
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.12
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.3
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,-1.22
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,30.08
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.31
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
413443,Tresillian Housing,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.05
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.02
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.52
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.72
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.43
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,-1.45
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.1
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
413443,Tresillian Housing,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.69
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.3
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.39
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.52
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,-2.33
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.75
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.44
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.67
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.86
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.12
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,22.26
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
413443,Tresillian Housing,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.51
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.91
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.07
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.19
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.87
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.33
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.06
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
413443,Tresillian Housing,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.27
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.02
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.04
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
413443,Tresillian Housing,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
