Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.35
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.3
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.7
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.24
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.55
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.78
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,-0.17
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.11
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.02
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
413443,Tresillian Housing,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.55
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.99
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.67
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.75
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
413443,Tresillian Housing,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.92
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.34
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.16
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.24
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.31
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.71
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.05
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.12
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.14
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.13
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.9
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.12
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.13
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,27.21
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,14.13
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.1
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
413443,Tresillian Housing,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.09
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.18
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.02
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.97
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.02
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.11
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.65
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
413443,Tresillian Housing,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.45
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,5.71
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.71
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.41
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.98
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.62
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,28.78
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.17
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
413443,Tresillian Housing,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.61
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.09
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.77
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.1
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.22
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,30.24
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
413443,Tresillian Housing,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.71
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.28
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.59
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.32
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,111.6
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.26
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,39.05
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.06
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
413443,Tresillian Housing,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.13
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.31
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.1
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.7
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.59
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,103.3
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.36
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.21
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.4
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
413443,Tresillian Housing,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
