Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.46
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.57
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.1
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.83
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.56
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,40.03
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.98
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,110.6
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
413443,Tresillian Housing,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.21
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.56
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.16
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.5
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.66
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.69
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,33.9
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.94
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.21
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.4
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
413443,Tresillian Housing,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.12
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.05
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.18
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.79
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.9
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,40.57
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.23
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
413443,Tresillian Housing,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.41
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.01
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,56.8
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.63
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.65
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,43.46
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.7
413443,Tresillian Housing,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.69
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.76
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.11
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.95
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.79
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.28
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.88
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.79
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
413443,Tresillian Housing,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.07
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.14
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.48
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.47
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.45
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.31
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,16.88
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
413443,Tresillian Housing,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.13
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.84
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.4
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,24.38
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
413443,Tresillian Housing,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.56
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.1
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.56
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.13
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.15
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
413443,Tresillian Housing,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.35
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.97
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.58
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,33.8
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.68
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
413443,Tresillian Housing,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-14T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.33
