Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.74
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,21.22
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,25.67
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.93
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.13
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.03
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,34.0
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.27
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.19
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.1
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,34.1
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.51
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.09
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
413443,Tresillian Housing,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.54
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.65
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,34.2
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.57
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,34.3
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.74
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.54
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.32
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.0
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.32
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.81
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
