Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.75
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.58
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.69
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.48
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.95
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.89
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.91
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.27
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.48
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.39
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.11
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.57
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.28
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,13.81
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
413443,Tresillian Housing,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.3
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.66
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
