Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.45
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.06
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.69
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.98
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,15.24
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.99
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.11
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.05
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,37.2
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.06
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,37.3
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.33
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.98
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,37.4
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
413443,Tresillian Housing,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.05
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.26
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,37.5
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.04
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,37.5
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,24.42
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.57
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
413443,Tresillian Housing,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.42
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.51
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.72
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,37.6
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.72
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
