Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.03
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,37.7
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.58
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.34
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.96
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.54
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,37.8
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.13
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.89
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.97
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.76
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.0
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.1
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.77
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,37.8
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.28
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
413443,Tresillian Housing,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.38
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.5
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.68
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,37.9
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,7.01
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
413443,Tresillian Housing,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.24
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.25
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.64
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,38.0
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.55
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.55
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,15.73
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
413443,Tresillian Housing,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.83
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,38.0
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.86
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.81
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.95
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.37
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.56
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.08
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.74
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,38.1
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
413443,Tresillian Housing,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.36
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.39
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.08
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,38.2
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,24.32
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.91
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
413443,Tresillian Housing,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.89
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.85
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,38.3
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.13
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.85
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
