Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.53
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,38.4
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.48
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
413443,Tresillian Housing,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.9
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.12
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,38.4
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,9.44
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.87
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
413443,Tresillian Housing,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.19
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.41
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.08
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,38.5
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.71
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.85
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,38.5
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.88
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
413443,Tresillian Housing,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.48
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.0
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.23
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,38.6
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,9.61
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.54
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
413443,Tresillian Housing,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.29
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,38.6
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,19.67
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.24
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,22.1
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.89
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,38.6
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,11.8
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,18.84
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.97
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.8
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.7
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,38.7
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.61
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.01
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.69
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.03
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.3
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.86
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.32
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,38.7
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.16
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
413443,Tresillian Housing,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.01
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.7
