Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.16
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.5
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.34
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.9
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,38.7
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.36
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.93
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
413443,Tresillian Housing,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.71
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.54
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.0
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.42
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.8
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.3
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,38.7
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.26
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.68
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.8
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
413443,Tresillian Housing,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.78
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.18
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.04
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.07
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.94
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.5
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.2
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,38.7
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.76
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.04
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.81
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
413443,Tresillian Housing,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.72
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.99
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.89
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.16
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.41
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.46
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.5
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.9
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,38.6
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.41
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.18
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
413443,Tresillian Housing,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.13
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.45
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.25
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.5
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.85
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.98
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.47
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.89
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,38.6
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.36
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.09
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
413443,Tresillian Housing,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.96
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.31
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.19
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,18.16
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.15
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.12
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,89.9
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.5
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,38.6
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.25
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.74
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.88
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
413443,Tresillian Housing,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.87
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.98
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.26
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.55
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.33
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.39
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.5
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,38.6
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.11
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.69
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,30.7
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
413443,Tresillian Housing,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.5
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,68.6
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.49
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.87
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.24
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.0
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,38.5
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,17.49
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,40.69
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.08
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,75.1
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.8
413443,Tresillian Housing,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.4
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.41
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.25
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.45
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.89
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.38
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.42
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.5
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.6
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,38.4
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,17.74
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.18
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
413443,Tresillian Housing,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.41
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.3
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,72.4
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
