Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.2
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.41
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.18
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,38.4
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,40.56
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.5
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
413443,Tresillian Housing,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.82
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.68
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.42
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.6
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.4
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,38.3
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,44.9
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.7
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,80.9
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
413443,Tresillian Housing,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.2
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.68
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.29
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.68
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.55
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.59
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.2
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,38.2
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.7
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.63
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.37
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
413443,Tresillian Housing,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.3
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.0
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.24
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.7
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.0
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,54.5
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,95.5
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.0
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.04
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,38.2
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.29
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.7
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
413443,Tresillian Housing,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.53
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.21
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.0
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.44
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.52
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.68
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.21
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.47
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.57
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,38.1
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,21.05
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.79
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.5
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
413443,Tresillian Housing,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.68
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.15
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.1
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.11
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.78
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.25
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,38.0
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.14
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.79
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.81
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
413443,Tresillian Housing,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.95
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,28.0
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.6
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.8
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.03
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.46
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.7
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.35
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.5
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.2
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.9
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.08
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.71
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
413443,Tresillian Housing,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.16
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,24.05
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.0
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.52
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,92.3
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.7
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.49
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.66
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,37.8
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.64
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.57
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.89
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
413443,Tresillian Housing,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.56
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.76
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.06
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.78
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,94.8
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.2
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.29
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.6
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,30.47
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.57
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,34.3
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
413443,Tresillian Housing,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.17
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.52
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,25.86
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.36
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,29.04
