Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,105.5
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.8
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.57
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.5
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,43.04
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.79
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
413443,Tresillian Housing,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.09
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.06
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.54
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.5
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,33.26
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.3
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.5
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,135.3
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.52
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.4
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.17
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,39.76
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,44.08
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
413443,Tresillian Housing,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.12
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.62
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.15
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,44.8
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.5
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.4
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,26.72
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.1
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,38.12
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,108.9
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,112.1
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,155.4
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.27
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.3
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.52
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,53.57
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.6
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.2
413443,Tresillian Housing,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.5
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.39
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.05
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.79
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.54
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.51
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,108.9
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.3
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.19
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.56
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.83
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.2
413443,Tresillian Housing,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.23
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.36
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,20.19
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.38
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.08
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.3
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,94.6
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.45
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.2
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,29.17
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.39
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.1
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
413443,Tresillian Housing,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.71
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.36
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.31
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.07
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.3
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.4
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.23
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,37.1
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,35.4
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
413443,Tresillian Housing,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.04
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,23.81
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.46
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.21
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.7
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.98
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.41
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,37.0
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,26.12
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,30.27
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,37.64
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
413443,Tresillian Housing,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.7
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.15
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.66
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.6
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.94
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.7
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.6
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.0
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.53
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.9
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,11.12
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.86
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
413443,Tresillian Housing,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.18
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.81
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.4
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.5
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.06
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.47
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.9
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.66
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.8
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.22
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,31.74
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.93
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.9
413443,Tresillian Housing,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.05
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,21.9
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.79
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,91.7
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.94
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.18
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.6
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.77
