Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.69
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.7
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.95
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,41.97
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.56
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
413443,Tresillian Housing,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.76
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.57
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.51
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.0
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.67
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.03
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.5
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.64
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,9.51
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,39.33
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
413443,Tresillian Housing,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.62
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.22
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.91
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.38
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,39.6
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,91.6
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.46
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,39.12
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.02
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
413443,Tresillian Housing,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.18
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.92
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.9
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,59.2
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.67
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.24
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.2
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,75.3
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.0
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.6
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.37
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.54
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
413443,Tresillian Housing,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.37
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.34
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,61.2
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.55
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.2
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,98.2
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.25
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.22
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.18
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.57
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
413443,Tresillian Housing,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.36
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.06
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.49
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.31
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.79
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.77
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.2
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.1
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.27
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.41
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.2
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.04
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,112.4
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.1
413443,Tresillian Housing,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.74
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.59
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,15.46
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.82
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.35
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,64.0
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.7
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.2
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.66
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.2
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.85
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.94
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.1
413443,Tresillian Housing,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.66
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.16
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.28
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,79.5
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.49
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,29.96
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.21
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,123.9
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.2
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.52
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.19
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,48.92
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.21
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
413443,Tresillian Housing,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.28
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,61.6
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.31
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.46
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.84
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,46.6
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.1
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,101.4
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.39
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,52.71
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.1
413443,Tresillian Housing,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.57
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.7
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,32.62
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,26.14
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,134.3
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.7
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.68
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
