Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.11
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
413443,Tresillian Housing,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.3
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.45
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,52.9
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.25
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.46
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.18
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.9
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,105.3
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.3
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.25
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.09
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,42.66
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.9
413443,Tresillian Housing,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.38
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.57
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.9
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.8
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.23
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.82
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,8.01
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,42.22
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,20.69
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,103.5
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
413443,Tresillian Housing,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.89
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.6
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.04
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.17
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.32
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.98
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.16
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.78
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,116.6
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
413443,Tresillian Housing,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.78
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.33
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.54
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.09
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,65.0
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.74
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.57
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.06
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.0
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.36
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.75
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.77
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,42.36
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.38
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.9
413443,Tresillian Housing,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.93
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.92
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.73
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.47
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,48.1
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,114.5
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.79
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.95
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.36
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.73
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.58
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,71.8
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.8
413443,Tresillian Housing,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.22
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.38
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.18
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,109.4
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.63
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.93
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.63
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.68
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
413443,Tresillian Housing,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.55
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.83
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.89
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,102.8
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.18
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,7.33
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,29.97
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.07
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
413443,Tresillian Housing,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.92
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.88
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.67
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.65
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.4
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,80.8
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.33
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.78
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.47
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
413443,Tresillian Housing,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.32
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,18.4
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.87
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.94
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.16
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,107.6
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.9
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.36
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
