Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,30.8
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.11
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
413443,Tresillian Housing,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.81
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.88
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.33
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.05
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.01
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,45.9
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.2
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.63
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.47
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.74
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.46
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.94
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
413443,Tresillian Housing,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.62
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.3
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.24
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,113.8
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.7
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.47
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.77
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.69
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.95
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
413443,Tresillian Housing,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.61
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.74
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,27.66
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.73
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,115.0
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.1
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.09
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.39
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,34.19
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
413443,Tresillian Housing,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.54
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.47
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,30.53
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.78
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,126.8
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.85
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.29
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.58
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,35.94
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.66
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
413443,Tresillian Housing,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.95
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.5
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.35
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,28.4
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.7
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,118.9
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.85
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.09
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.47
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,39.45
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.17
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.9
413443,Tresillian Housing,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.7
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.6
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.59
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.84
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,91.5
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-6.17
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.55
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,-2.54
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.5
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,114.8
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
413443,Tresillian Housing,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.73
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.2
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,47.1
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.3
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.33
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.27
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,-1.1
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.43
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.23
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.9
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.61
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,44.2
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.1
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.12
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.46
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,14.64
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
413443,Tresillian Housing,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.35
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.77
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.25
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.63
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.32
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.65
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
