Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.68
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.4
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.69
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.31
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.63
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.64
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.73
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.5
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.17
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.28
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.7
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-5.67
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.33
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.03
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.6
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.75
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,9.25
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.0
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.48
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,-0.76
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.91
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.67
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.9
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.98
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.04
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,1.6
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.69
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.88
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
413443,Tresillian Housing,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.77
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,-1.11
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,N Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.1
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.36
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.37
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-2.04
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,31.88
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
413443,Tresillian Housing,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.72
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,0.12
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.2
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.34
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.86
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-1.65
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.76
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.9
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
413443,Tresillian Housing,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.41
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.63
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.56
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.05
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.1
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.2
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.1
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
413443,Tresillian Housing,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.43
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.82
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.8
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.03
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.82
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.41
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,22.41
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,21.99
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.4
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,N Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.34
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.64
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.7
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.89
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.35
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.88
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,1.45
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.02
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.89
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.53
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.09
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.6
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.8
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.75
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,-1.56
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.96
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.83
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
