Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.89
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.83
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.0
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.98
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.85
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.8
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.93
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.65
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.04
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,20.93
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,27.62
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.7
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
413443,Tresillian Housing,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.94
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.51
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,68.9
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.99
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.47
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.4
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,25.84
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,18.98
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
413443,Tresillian Housing,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.65
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.45
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.06
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.0
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.81
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.08
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,-0.73
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.17
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.9
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.12
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-4.68
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.12
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.01
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
413443,Tresillian Housing,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.8
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.41
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.2
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.21
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.6
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.04
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.31
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.31
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.22
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
413443,Tresillian Housing,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.53
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.84
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,N Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,21.71
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.55
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.1
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.12
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,-3.03
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.02
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,33.02
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,25.31
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
413443,Tresillian Housing,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.49
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.03
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.38
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.4
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.4
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.18
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,26.16
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.92
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
413443,Tresillian Housing,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.15
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.28
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,N Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.78
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.87
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
413443,Tresillian Housing,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.0
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.2
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.75
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.9
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.94
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.4
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,32.8
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
413443,Tresillian Housing,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.39
