Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.96
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.93
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.73
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.23
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.91
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-1.01
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.43
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
413443,Tresillian Housing,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.5
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.8
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.4
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.39
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.03
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,98.6
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.8
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.68
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,89.4
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
413443,Tresillian Housing,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.23
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.66
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,16.91
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,N Current (RMS),A,65.6
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.53
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.27
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.6
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.89
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,35.02
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,28.87
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,82.3
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
413443,Tresillian Housing,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,15.06
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,N Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.78
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,74.1
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-2.59
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.49
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.18
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.19
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,88.6
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
413443,Tresillian Housing,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.4
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.23
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.58
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.3
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.8
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
413443,Tresillian Housing,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.39
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.84
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.5
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.9
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.72
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.95
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.49
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.28
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.07
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,18.48
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
413443,Tresillian Housing,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.54
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.37
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.5
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,44.7
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.42
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.21
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,32.71
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
413443,Tresillian Housing,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.55
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.56
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.7
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.39
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,8.25
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,21.85
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.07
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
413443,Tresillian Housing,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.24
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.2
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.68
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.98
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.16
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,N Current (RMS),A,50.5
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,66.0
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.37
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.42
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.61
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.41
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,19.25
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,1.5
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.0
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.49
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
