Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.69
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.84
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,34.4
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,20.76
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.01
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
413443,Tresillian Housing,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,1.1
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.04
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.62
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,N Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.25
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.3
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
413443,Tresillian Housing,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.82
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.84
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.07
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,21.36
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.27
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
413443,Tresillian Housing,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.82
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.97
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.7
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.56
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,34.5
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.32
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.3
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.2
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.6
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.0
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.1
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.02
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.4
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.64
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.36
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,18.08
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
413443,Tresillian Housing,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.34
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.59
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.37
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.5
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.45
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.74
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,22.41
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
413443,Tresillian Housing,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.19
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.8
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,9.01
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.52
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,42.3
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,34.6
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.32
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,27.52
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
413443,Tresillian Housing,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.5
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.67
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.07
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,34.7
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.57
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
413443,Tresillian Housing,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.46
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.1
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.5
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.5
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.69
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.43
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.45
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.48
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,N Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.0
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
