Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.69
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,34.8
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,10.27
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.03
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,N Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.0
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.08
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.2
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.8
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
413443,Tresillian Housing,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.27
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.38
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,N Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,1.6
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.97
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
413443,Tresillian Housing,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.32
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.54
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.61
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.93
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.71
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.6
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.01
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.48
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.44
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.19
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.58
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.73
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.2
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.41
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.12
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
413443,Tresillian Housing,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.25
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.19
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.7
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.0
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.99
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.41
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.93
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,5.91
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.17
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,N Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.08
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.38
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.79
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,N Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.37
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
413443,Tresillian Housing,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
