Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.35
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,N Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.0
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.27
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.18
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,10.08
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.29
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.57
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.64
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.25
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,N Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.3
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.44
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.88
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.58
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
413443,Tresillian Housing,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.65
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.07
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.67
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.7
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.04
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.7
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.55
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.75
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,N Current (RMS),A,23.4
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.8
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,N Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.2
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.55
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
413443,Tresillian Housing,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.83
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.48
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.34
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.91
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.3
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.1
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.76
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
413443,Tresillian Housing,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.65
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.17
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.85
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.52
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.4
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,36.2
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,14.25
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.43
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,N Current (RMS),A,19.0
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.68
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.21
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.11
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,36.2
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,13.84
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.7
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
413443,Tresillian Housing,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.2
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.0
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.6
