Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,12.21
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
413443,Tresillian Housing,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.93
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.27
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.91
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.58
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,N Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.44
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.15
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.51
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
413443,Tresillian Housing,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.19
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.2
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.47
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.09
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.64
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
413443,Tresillian Housing,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.09
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.1
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.3
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.71
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.94
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.15
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.47
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
413443,Tresillian Housing,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.85
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,N Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.2
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.5
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.04
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.65
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.09
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.53
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.78
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.08
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.4
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.68
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.52
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.93
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
413443,Tresillian Housing,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.26
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,N Current (RMS),A,22.7
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.42
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.12
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.39
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.36
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,24.7
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.76
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.86
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.75
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.62
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.78
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.46
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.17
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,13.53
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
413443,Tresillian Housing,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.28
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.6
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.33
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.31
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.11
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
