Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.83
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.68
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,N Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.7
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.06
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.2
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.84
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.94
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.1
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.5
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.6
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.56
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.63
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.43
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.87
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.65
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.32
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,3.21
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.02
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.33
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.4
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.63
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.54
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,20.88
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.13
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
413443,Tresillian Housing,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.83
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.53
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,N Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,23.6
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.78
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.72
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.79
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.51
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
413443,Tresillian Housing,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.03
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.26
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.03
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.51
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.22
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.3
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.64
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.53
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.8
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.43
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.83
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.21
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
413443,Tresillian Housing,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.0
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.3
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.36
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.16
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,7.05
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.57
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
413443,Tresillian Housing,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.99
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.8
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.8
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.45
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.34
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.43
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.6
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.3
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.31
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
413443,Tresillian Housing,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.49
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.0
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.14
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.47
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.8
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.08
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,36.2
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.49
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,23.28
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.76
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
413443,Tresillian Housing,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.06
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.62
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.58
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.5
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.1
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.73
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.46
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.3
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.03
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.85
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
413443,Tresillian Housing,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.04
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
