Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.23
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.14
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.91
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.48
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,N Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,46.0
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.2
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.86
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,63.9
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.86
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.09
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.41
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
413443,Tresillian Housing,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.05
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.29
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.98
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.25
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.0
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,12.86
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,N Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.8
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.09
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.41
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.7
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
413443,Tresillian Housing,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.06
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,N Current (RMS),A,25.3
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.08
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.59
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.95
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,11.41
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.1
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.02
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
413443,Tresillian Housing,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.32
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.3
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.3
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.11
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.24
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,59.3
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.2
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.05
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.02
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,11.91
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.8
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.58
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
413443,Tresillian Housing,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.97
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.44
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.39
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.4
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.28
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.47
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.4
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.64
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.57
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.52
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
413443,Tresillian Housing,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.06
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.22
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,N Current (RMS),A,35.0
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,34.3
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.18
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.1
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.9
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.5
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.36
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.96
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,9.45
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.5
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
413443,Tresillian Housing,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.84
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.6
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.5
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.14
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.56
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.81
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,19.74
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
413443,Tresillian Housing,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.08
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.43
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.29
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,45.4
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.8
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.66
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.02
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.3
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.76
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.26
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
413443,Tresillian Housing,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.52
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.09
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,17.63
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,N Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.5
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,72.2
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.9
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.16
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.38
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.41
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
413443,Tresillian Housing,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.74
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.52
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.9
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.17
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.5
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
