Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.6
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.7
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.72
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
413443,Tresillian Housing,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.81
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.15
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.83
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.9
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.1
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.82
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.47
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.75
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
413443,Tresillian Housing,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.67
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.94
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.37
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,N Current (RMS),A,54.7
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.4
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.1
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.39
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.51
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.64
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.15
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,23.4
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.9
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
413443,Tresillian Housing,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.08
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.16
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.68
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,N Current (RMS),A,47.6
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.0
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.57
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.04
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.6
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.8
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.35
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,11.79
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,48.5
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
413443,Tresillian Housing,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.24
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.86
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,4.21
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.58
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.46
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,N Current (RMS),A,36.8
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,60.5
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.53
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.61
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.92
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.34
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.4
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.2
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.2
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,26.41
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
413443,Tresillian Housing,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.65
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.18
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.44
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.93
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,N Current (RMS),A,51.4
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.9
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.69
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.07
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.52
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.3
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.7
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.88
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,72.3
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
413443,Tresillian Housing,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.27
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.95
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.86
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,N Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,86.9
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.46
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.81
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.43
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.17
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.73
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
413443,Tresillian Housing,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.54
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,N Current (RMS),A,51.8
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.5
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.7
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,40.4
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.66
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.13
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.72
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.99
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.0
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.7
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.72
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.5
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.59
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,63.7
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
413443,Tresillian Housing,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.11
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,17.04
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,N Current (RMS),A,46.9
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,43.5
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.92
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.3
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,5.5
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,14.12
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.48
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,28.81
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
413443,Tresillian Housing,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.74
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.12
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.13
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,N Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.7
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.6
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.7
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.23
