Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.91
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.0
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.37
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.36
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.6
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.5
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,10.34
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,24.35
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.59
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.49
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.56
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,N Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.7
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,28.1
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.78
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.22
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.5
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.4
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.03
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.94
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,18.1
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,10.7
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.76
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.26
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,60.1
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
413443,Tresillian Housing,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.89
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.23
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,N Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,35.1
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.9
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.39
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.7
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.72
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.9
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.74
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,29.5
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,24.96
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
413443,Tresillian Housing,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.98
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.13
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.52
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.95
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,N Current (RMS),A,53.9
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,77.2
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.9
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.75
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.53
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.98
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.93
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.9
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.65
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,36.6
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.32
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.18
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,25.06
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
413443,Tresillian Housing,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.76
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.94
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.12
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.5
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,N Current (RMS),A,53.8
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,83.2
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.7
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.63
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.98
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.74
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,73.2
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.5
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,15.66
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,35.17
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.31
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
413443,Tresillian Housing,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.07
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.98
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,19.63
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.74
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,N Current (RMS),A,49.9
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.2
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.62
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.99
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.58
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.54
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,36.5
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.99
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.2
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
413443,Tresillian Housing,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.52
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.55
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.62
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,N Current (RMS),A,30.2
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.46
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.37
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.23
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.9
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,56.4
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.3
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.26
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,28.49
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.46
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
413443,Tresillian Housing,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.25
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.79
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.9
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.55
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,N Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,18.0
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,44.9
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.72
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.33
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.88
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.07
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,72.1
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,76.5
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,83.6
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.22
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,7.33
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.41
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,44.4
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.8
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,36.4
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,28.53
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,37.85
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,33.37
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
413443,Tresillian Housing,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.27
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.2
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,13.1
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.6
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,54.9
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.06
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.76
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.34
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,96.7
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.68
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,29.4
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,36.3
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.47
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.02
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.1
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
413443,Tresillian Housing,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.91
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.15
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.14
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.94
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,N Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,50.6
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.64
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.99
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.57
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,68.8
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.2
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,106.1
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
