Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.72
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,36.2
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.51
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.38
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.94
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
413443,Tresillian Housing,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.38
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.6
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.92
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.22
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,14.23
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,N Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,59.8
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.58
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.16
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.32
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.18
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.6
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.3
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.11
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,36.1
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,34.59
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.49
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
413443,Tresillian Housing,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.31
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.44
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.61
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.91
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.2
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,11.52
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,N Current (RMS),A,47.9
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,61.4
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,48.8
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.82
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.27
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.53
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,28.4
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,59.1
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.6
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,117.4
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.69
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,36.0
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.81
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
413443,Tresillian Housing,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.18
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.42
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.04
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,18.42
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,N Current (RMS),A,59.6
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,79.3
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.04
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.83
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.03
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.27
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,62.0
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,81.7
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.2
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.42
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,44.68
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.6
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
413443,Tresillian Housing,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.07
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.8
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,18.72
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,N Current (RMS),A,50.9
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.51
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.91
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.81
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,36.3
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,60.7
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,96.7
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,103.5
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.29
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,35.9
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.95
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,44.93
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.18
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,88.0
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
413443,Tresillian Housing,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.28
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.22
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.66
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.38
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,N Current (RMS),A,39.9
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,10.2
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,69.1
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,31.2
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.02
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,20.38
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.12
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,85.4
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,87.9
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.12
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.83
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.36
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,39.86
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.38
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
413443,Tresillian Housing,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.95
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.05
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.12
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.5
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.4
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.5
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.11
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,19.02
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,78.8
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.37
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.61
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
413443,Tresillian Housing,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.26
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,16.11
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.6
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,67.7
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.39
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,19.88
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.47
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,82.9
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.4
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.99
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.7
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.36
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
413443,Tresillian Housing,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.79
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,20.41
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.87
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,N Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,84.6
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.16
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,18.62
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,78.0
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.7
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.55
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,19.33
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
413443,Tresillian Housing,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.77
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.74
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.49
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.14
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,N Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,56.7
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.7
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.24
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.57
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.98
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,74.4
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.9
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.34
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.47
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,14.8
