Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.11
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,31.41
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.59
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,60.2
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
413443,Tresillian Housing,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.38
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.55
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.69
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.81
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.35
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,N Current (RMS),A,37.4
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.5
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.63
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,65.2
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.8
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.57
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.39
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,16.9
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.72
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.61
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
413443,Tresillian Housing,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.33
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.53
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,37.9
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.2
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.28
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.68
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,57.9
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.4
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.15
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.32
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.63
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,22.81
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.59
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
413443,Tresillian Housing,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.12
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.13
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,N Current (RMS),A,22.6
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.9
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.9
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.1
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.41
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.57
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.3
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,4.01
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.09
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.29
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,20.46
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
413443,Tresillian Housing,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.29
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.91
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.57
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.52
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.47
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.6
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.8
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.7
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.21
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.69
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.28
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.1
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.75
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.23
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.15
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.6
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,35.8
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.53
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.45
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.59
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
413443,Tresillian Housing,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.46
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.82
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.61
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.88
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.44
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,N Current (RMS),A,34.7
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,8.6
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.2
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.7
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.32
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.74
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,72.7
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.9
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.2
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,32.54
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.77
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.1
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
413443,Tresillian Housing,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.72
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.88
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,13.9
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.9
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,N Current (RMS),A,37.7
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,57.4
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.77
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.83
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,57.7
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.59
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.91
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.4
413443,Tresillian Housing,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.12
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.31
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.89
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.39
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.01
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.35
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,N Current (RMS),A,26.1
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,20.0
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.79
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.37
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,58.4
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.41
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.22
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.6
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.58
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.33
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.2
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
413443,Tresillian Housing,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.9
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.4
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.49
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,2.28
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.75
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.83
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,N Current (RMS),A,18.6
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,11.5
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.0
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,22.5
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.85
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.65
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.62
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.9
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.3
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.1
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.09
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,11.36
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.5
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.54
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
413443,Tresillian Housing,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.34
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.16
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.71
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.26
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.25
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.5
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,64.5
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.13
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.27
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
