Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,26.54
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
413443,Tresillian Housing,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.38
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.04
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.23
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.77
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.72
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,N Current (RMS),A,25.9
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.8
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,36.2
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.7
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.09
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.67
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.5
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.12
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.19
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.9
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.97
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.2
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
413443,Tresillian Housing,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.01
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.32
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,N Current (RMS),A,25.1
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.1
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.3
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.4
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.59
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.0
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.2
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.96
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.03
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.5
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
413443,Tresillian Housing,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.22
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.94
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.4
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.17
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,N Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.9
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.22
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.15
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.89
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.22
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,69.7
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.18
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.1
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,35.7
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.17
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.3
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
413443,Tresillian Housing,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.68
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.37
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.72
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.97
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,N Current (RMS),A,28.7
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,41.4
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,17.9
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.71
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.17
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.1
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.6
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.6
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.81
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.46
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.23
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,8.85
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,27.36
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.29
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
413443,Tresillian Housing,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.84
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.08
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.82
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,3.24
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,N Current (RMS),A,41.8
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.7
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.4
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.36
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.41
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.26
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.48
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,17.54
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.8
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,67.9
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,71.7
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.33
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.16
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.11
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.62
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,63.4
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
413443,Tresillian Housing,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.8
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.15
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.35
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.1
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.96
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.99
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,6.6
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,49.8
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.7
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.19
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.19
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.8
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.95
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.5
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,-0.51
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,23.1
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.65
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,27.68
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.27
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.3
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
413443,Tresillian Housing,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.58
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.92
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.63
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.11
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.69
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,N Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,2.7
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,52.5
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,32.8
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.28
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.83
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.16
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.1
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,66.7
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.47
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.28
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.4
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.6
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.75
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,19.13
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.4
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
413443,Tresillian Housing,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.06
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.97
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.78
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,15.44
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.02
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,N Current (RMS),A,41.9
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,63.6
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.56
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.75
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.0
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.25
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.71
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,11.8
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.91
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.74
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
413443,Tresillian Housing,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.32
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.19
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,3.1
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,14.94
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.15
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,N Current (RMS),A,36.4
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,64.1
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,16.88
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,70.9
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.52
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.56
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.6
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.5
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,33.32
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.52
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
