Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
413443,Tresillian Housing,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.33
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.3
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.32
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.27
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,N Current (RMS),A,35.4
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.4
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,51.6
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,19.1
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.2
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.09
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.07
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,71.3
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.07
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.16
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.79
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
413443,Tresillian Housing,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.62
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.52
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.81
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,11.78
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,N Current (RMS),A,35.3
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.2
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,38.7
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.97
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.72
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.43
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.8
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,73.9
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.24
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.44
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.54
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.8
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.4
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,29.95
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.93
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
413443,Tresillian Housing,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.9
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.6
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.75
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,12.15
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,8.9
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,N Current (RMS),A,39.0
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.3
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,50.7
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,13.23
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.6
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.08
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,55.3
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,94.0
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,62.6
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.97
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.95
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.63
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.23
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
413443,Tresillian Housing,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.03
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.09
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.28
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Active Power,kW,10.07
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.66
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,N Current (RMS),A,32.3
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,L3 Current (RMS),A,6.6
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,L2 Current (RMS),A,42.2
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,30.0,L1 Current (RMS),A,33.7
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.67
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,19.88
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,25.66
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,18.74
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,83.8
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,106.3
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,77.4
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.77
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.29
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,35.3
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,36.03
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,27.39
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
413443,Tresillian Housing,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.14
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.21
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.14
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Active Power,kW,6.66
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Active Power,kW,7.07
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,N Current (RMS),A,27.5
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.2
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,L2 Current (RMS),A,29.8
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,30.0,L1 Current (RMS),A,30.6
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,21.35
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,31.6
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,21.03
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,88.7
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,130.1
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,86.0
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.11
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.26
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.5
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,35.2
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.81
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,38.17
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.33
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
413443,Tresillian Housing,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.13
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.44
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,1.8
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.95
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Active Power,kW,9.3
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Active Power,kW,5.76
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,N Current (RMS),A,27.2
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.1
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,L2 Current (RMS),A,39.8
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,30.0,L1 Current (RMS),A,27.0
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.73
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.38
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.46
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,26.75
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,23.67
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.6
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,110.4
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.67
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.58
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,12.0
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.4
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,35.1
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.08
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.64
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,37.99
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.8
413443,Tresillian Housing,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.7
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.04
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.23
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.51
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Active Power,kW,1.04
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Active Power,kW,8.94
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.49
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,N Current (RMS),A,29.1
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.4
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,L2 Current (RMS),A,38.2
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,30.0,L1 Current (RMS),A,25.2
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.43
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.38
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,24.1
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,22.78
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.3
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,99.6
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,93.2
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.0
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.9
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,15.1
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,45.0
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,35.0
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.41
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,37.3
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,38.15
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
413443,Tresillian Housing,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,1.48
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.87
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.78
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Active Power,kW,2.54
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,L3 Current (RMS),A,3.8
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,L2 Current (RMS),A,32.6
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,30.0,L1 Current (RMS),A,13.4
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.32
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.55
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,16.42
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,22.6
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,24.37
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,67.4
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,93.6
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,100.1
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.39
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,-0.39
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.01
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.8
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,3.9
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.98
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
413443,Tresillian Housing,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,L1 Active Power,kW,-0.02
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.6
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Reactive Power,kVAR,2.4
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Active Power,kW,0.93
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Active Power,kW,7.82
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Active Power,kW,4.88
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,N Current (RMS),A,27.3
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,L3 Current (RMS),A,4.0
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,L2 Current (RMS),A,33.8
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,30.0,L1 Current (RMS),A,21.3
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.49
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.23
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,17.79
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,23.33
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,25.66
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,73.1
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,97.1
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,105.4
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.7
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.9
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,19.51
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.85
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,31.18
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.8
413443,Tresillian Housing,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
413443,Tresillian Housing,2023-06-16T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
